Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.37
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.73
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.27
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.49
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.48
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.91
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.58
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.35
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.85
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.98
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.45
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.37
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.96
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.77
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.96
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.41
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.19
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.65
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.91
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.09
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
332877,Nevada Close 34,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.41
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.1
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.39
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.32
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.98
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.59
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.69
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.68
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.94
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.09
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
332877,Nevada Close 34,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.91
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.28
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.97
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.51
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.16
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.48
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.0
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.13
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.46
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.46
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.61
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.72
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.72
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
332877,Nevada Close 34,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.27
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.68
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.62
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.86
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.76
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.22
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.45
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.0
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.6
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.07
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
332877,Nevada Close 34,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.5
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.13
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.54
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.7
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.55
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.19
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.3
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.48
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.3
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.56
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.3
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
332877,Nevada Close 34,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.2
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.79
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.06
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.47
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.14
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.16
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.52
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.71
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.03
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.23
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
332877,Nevada Close 34,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.92
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.09
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.4
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.82
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.82
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.65
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.14
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.03
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.42
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.53
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.86
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.5
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.94
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.92
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.98
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
332877,Nevada Close 34,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.9
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.47
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.24
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.82
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.47
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.1
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.71
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.53
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.05
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.26
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.58
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
332877,Nevada Close 34,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.07
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.86
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.31
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.47
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.3
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.31
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.94
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.03
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
