Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.24
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.47
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.67
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
332877,Nevada Close 34,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.81
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.82
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.96
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.8
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.73
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.13
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.12
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.94
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.56
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.86
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
332877,Nevada Close 34,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.06
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.73
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.59
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.66
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.4
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.27
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.61
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.73
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.69
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.39
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.13
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.52
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
332877,Nevada Close 34,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.91
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.64
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.03
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.63
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.01
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.26
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.67
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.28
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.18
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,57.5
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.62
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.18
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.5
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.66
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
332877,Nevada Close 34,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.35
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.04
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.71
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.28
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.61
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.34
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.33
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.67
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.83
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,71.4
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.77
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.7
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.88
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.78
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
332877,Nevada Close 34,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.91
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.61
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.57
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.0
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.43
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.3
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.97
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.37
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.08
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.45
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.53
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.83
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,84.3
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.7
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.14
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.24
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
332877,Nevada Close 34,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.13
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.33
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.49
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.04
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.2
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.85
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.94
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.73
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.14
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.62
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.61
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,91.5
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.42
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.48
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.09
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
332877,Nevada Close 34,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.14
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.35
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.34
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.04
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.79
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.24
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.33
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.55
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.22
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,89.8
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.57
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.27
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.83
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.39
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
332877,Nevada Close 34,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.48
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.5
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.79
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.17
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.12
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.28
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,72.3
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.04
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.38
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,83.3
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.37
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.73
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.38
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.43
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
332877,Nevada Close 34,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.57
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.5
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.52
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.78
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,60.7
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.49
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.04
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,79.1
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.37
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.52
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.14
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.48
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.27
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.99
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.59
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.92
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.46
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.52
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.12
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.3
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.02
