Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.55
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,81.8
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.5
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.59
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.33
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.12
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.02
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.17
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
332877,Nevada Close 34,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.5
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.67
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.02
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.49
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.05
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.98
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.7
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.94
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.48
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,80.2
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.2
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.74
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,61.1
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.66
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.99
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.35
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.86
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
332877,Nevada Close 34,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.7
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.41
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.8
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.1
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.43
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.44
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,104.8
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.22
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.04
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,80.7
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.65
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.35
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.97
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
332877,Nevada Close 34,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.35
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.76
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.71
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.89
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.6
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.89
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.06
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.9
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.94
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.49
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,114.6
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.17
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.49
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.67
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.1
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,71.1
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.3
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.08
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.39
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.54
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
332877,Nevada Close 34,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.36
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.71
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.68
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.1
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.59
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,200.1
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.87
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.45
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,105.3
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.4
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.57
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.2
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,60.5
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.91
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.26
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.15
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.04
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
332877,Nevada Close 34,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.88
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.44
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.4
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.21
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.64
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.0
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.94
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,200.0
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.43
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.96
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.27
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,121.1
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.6
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.74
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.45
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.99
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.08
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,60.5
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.24
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.32
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.83
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.5
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
332877,Nevada Close 34,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.26
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.0
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.48
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.62
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.79
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.55
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,62.4
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.9
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.51
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.89
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.28
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,121.6
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.83
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.47
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.32
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.09
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.79
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.76
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.18
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.87
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
332877,Nevada Close 34,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.47
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.87
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.01
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.65
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.34
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.37
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,71.3
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.9
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.42
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.49
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,107.9
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.3
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.6
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.11
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.03
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,67.2
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.83
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.23
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.8
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.9
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
332877,Nevada Close 34,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.06
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.06
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.23
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.89
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.58
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.12
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.08
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,68.1
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.8
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.95
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.84
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,111.3
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.62
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.65
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.6
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,73.4
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.77
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.53
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.86
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
332877,Nevada Close 34,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.09
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.87
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.43
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.73
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.99
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,67.2
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.77
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.92
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,119.6
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.81
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.15
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.97
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.33
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,74.0
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.78
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.53
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.09
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.23
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
332877,Nevada Close 34,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.14
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.9
