Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.06
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.39
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.1
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.0
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.6
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.98
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.15
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.29
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,119.3
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.4
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.32
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.99
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.33
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.99
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,72.9
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.49
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.97
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.38
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.34
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
332877,Nevada Close 34,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.32
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.23
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.37
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.32
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.37
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.2
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,64.4
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.6
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.87
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.86
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,114.5
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.65
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.98
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.29
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.07
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,79.6
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.45
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.16
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.5
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
332877,Nevada Close 34,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.24
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.89
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.18
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.18
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.13
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.26
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.84
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.8
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.49
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,120.2
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.91
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.36
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.56
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.36
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,86.2
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-58.22
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.24
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.29
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
332877,Nevada Close 34,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.16
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.28
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.39
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.09
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.49
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.15
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,66.4
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.53
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.52
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.53
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,126.3
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.6
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.06
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.71
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.19
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.58
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,85.2
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-61.01
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.69
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.65
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
332877,Nevada Close 34,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.98
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.76
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.07
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.36
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.02
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.53
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.05
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.84
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.12
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,125.3
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.8
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.65
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.62
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.33
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.27
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,87.1
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-58.75
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.76
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.8
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
332877,Nevada Close 34,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.3
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.75
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.2
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.99
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.07
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.47
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.84
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,65.9
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.53
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.76
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,122.0
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.87
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.13
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.35
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.57
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,79.9
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-59.48
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.59
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.36
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
332877,Nevada Close 34,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.5
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.91
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.21
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.01
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.71
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.47
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.29
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.02
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.65
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.67
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,126.0
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.7
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.27
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.31
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.44
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.68
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,81.9
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-63.59
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.97
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.85
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
332877,Nevada Close 34,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.78
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.47
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.17
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.92
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.88
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.95
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.64
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,70.9
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.37
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.78
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.29
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.29
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,124.9
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.2
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.32
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.29
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.5
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.17
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,82.2
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-62.5
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.4
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.02
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
332877,Nevada Close 34,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.08
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.36
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.09
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.7
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.86
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.79
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.83
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,69.3
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.18
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.95
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.72
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,130.4
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.2
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.53
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.59
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.69
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.29
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,82.6
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-61.69
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.52
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.54
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
332877,Nevada Close 34,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.76
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.81
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.94
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.32
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.47
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.45
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.66
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-29.83
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.87
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.53
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,136.2
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.3
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.98
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.01
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.97
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.43
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
