Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.24
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.41
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.23
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
332877,Nevada Close 34,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.8
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.85
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.94
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.06
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.9
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,64.8
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.24
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-30.21
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.96
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,135.8
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.2
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.2
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.24
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.0
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.18
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.54
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.39
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.9
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
332877,Nevada Close 34,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.88
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.85
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.92
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.13
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.54
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.18
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.45
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.91
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.51
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.45
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,116.2
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.4
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.68
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.06
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.84
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.5
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.55
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.66
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.05
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
332877,Nevada Close 34,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.48
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.67
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.75
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.1
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.95
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.75
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.45
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.75
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,83.8
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.41
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.52
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.29
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
332877,Nevada Close 34,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.82
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.16
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.06
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.92
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.35
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,200.0
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.88
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.68
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.89
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,84.9
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.34
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.94
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.18
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.75
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.54
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
332877,Nevada Close 34,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.12
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.97
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.22
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.67
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.01
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.53
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.9
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.63
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.18
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,79.9
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.8
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.56
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.88
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.7
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.94
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.17
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.98
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
332877,Nevada Close 34,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.46
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.97
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.57
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.11
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.27
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.58
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.7
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,76.1
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.9
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.63
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.91
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.7
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.03
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.83
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.93
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
332877,Nevada Close 34,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.79
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.13
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.59
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.54
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.27
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.79
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.9
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.08
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.03
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.97
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.91
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.7
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.38
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.13
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.79
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
332877,Nevada Close 34,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.14
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.34
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.8
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.52
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.52
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.62
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.8
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.39
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.13
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.61
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.07
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.5
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.05
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.05
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.51
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
332877,Nevada Close 34,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.7
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.17
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.6
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.84
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,200.2
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.3
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.27
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.44
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.36
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.23
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.64
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.56
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
332877,Nevada Close 34,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.47
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.75
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.15
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.54
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
