Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.23
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.22
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.0
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.4
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.65
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.47
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.89
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
332877,Nevada Close 34,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.18
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.57
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.2
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.23
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.3
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.84
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.89
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.65
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.09
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.85
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
332877,Nevada Close 34,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.79
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.4
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.73
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.78
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.92
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.32
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.91
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.74
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
332877,Nevada Close 34,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.12
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.88
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.32
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.7
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.7
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.05
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.04
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.27
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.95
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.48
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.99
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.01
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.74
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.27
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.3
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.57
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.89
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.2
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.08
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.56
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.3
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.9
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.37
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.69
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
332877,Nevada Close 34,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.92
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.84
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.11
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.35
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,200.1
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.37
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.54
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.79
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.82
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.85
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.61
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.9
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.58
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.4
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
332877,Nevada Close 34,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.81
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.54
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.8
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.9
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.02
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.78
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.1
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.13
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.6
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.03
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.87
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.62
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.76
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
332877,Nevada Close 34,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.44
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.15
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.78
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.71
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,201.1
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.39
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.84
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.98
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.42
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.38
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.35
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.96
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.06
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.03
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
332877,Nevada Close 34,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.46
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.21
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.91
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.37
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,201.3
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.38
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.45
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.99
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.2
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.16
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.16
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.72
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
332877,Nevada Close 34,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.09
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.02
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.37
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,76.9
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,201.0
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.7
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.76
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.46
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.64
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,23.1
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.59
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.04
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.76
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
332877,Nevada Close 34,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
