Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.38
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.61
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.58
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.6
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.43
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.67
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.13
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.5
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.68
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,23.2
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.93
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.77
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.38
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
332877,Nevada Close 34,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.01
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.58
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.73
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.3
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.61
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,200.1
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.34
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.19
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.04
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.42
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.11
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.8
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.31
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.7
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
332877,Nevada Close 34,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.75
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.8
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.96
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.49
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.59
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,200.7
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.81
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.62
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.37
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.82
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.47
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,23.2
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.57
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.76
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.85
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
332877,Nevada Close 34,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.42
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.98
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.17
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.34
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.72
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,203.4
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.08
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.84
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.45
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.64
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.51
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.23
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.53
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.15
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
332877,Nevada Close 34,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.1
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.83
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.94
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,203.2
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.05
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.27
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.87
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.78
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.76
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.86
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,23.2
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.05
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.01
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.66
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
332877,Nevada Close 34,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.8
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.69
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.77
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.47
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.82
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,202.3
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.38
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.46
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.77
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.3
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.02
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.16
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.5
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.57
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.48
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.31
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
332877,Nevada Close 34,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.02
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.68
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.3
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.36
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,202.2
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.89
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.72
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.81
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.66
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.9
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.11
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.89
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.18
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
332877,Nevada Close 34,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.55
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.83
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.81
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.42
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.52
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,203.0
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.46
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.82
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.36
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.36
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.44
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.75
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.47
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
332877,Nevada Close 34,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.09
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.76
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-25.24
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.1
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,77.6
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,202.8
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.4
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.24
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.38
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.54
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.88
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.85
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.02
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
332877,Nevada Close 34,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.35
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.47
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.16
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.8
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,201.8
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.39
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.33
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.93
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.96
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.33
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.46
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
