Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.39
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.83
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.38
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
332877,Nevada Close 34,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.63
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.64
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.91
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.27
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,56.9
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,202.8
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.49
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.37
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.8
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.9
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.69
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.83
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.88
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.28
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
332877,Nevada Close 34,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.5
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.13
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.68
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-25.52
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.6
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,86.0
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,205.7
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.1
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.26
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.53
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.69
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.77
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.61
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.11
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.8
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.3
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.42
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.28
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
332877,Nevada Close 34,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.7
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.03
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.8
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-29.99
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.63
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,98.6
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,203.1
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.3
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.97
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.22
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.37
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.26
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.71
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.82
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.3
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.77
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.42
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.24
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.1
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
332877,Nevada Close 34,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.92
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.75
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.77
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.39
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.95
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,65.3
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,203.5
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.5
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.04
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.79
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.98
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,71.1
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.84
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.76
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.85
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.23
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.44
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
332877,Nevada Close 34,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.07
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.17
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.89
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.21
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,70.3
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,205.5
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.02
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-14.35
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.07
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.71
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,65.3
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.46
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.12
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.9
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,23.2
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.62
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.44
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.15
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
332877,Nevada Close 34,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.26
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.23
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.3
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.87
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.69
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.95
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.38
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,207.3
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.3
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.28
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.52
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.61
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.68
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.68
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,76.8
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,23.2
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.7
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-53.25
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.44
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
332877,Nevada Close 34,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.08
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.18
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.14
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.91
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,69.2
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,209.2
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.06
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.63
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.67
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.85
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-25.83
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-14.6
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,93.2
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,23.1
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.19
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-61.18
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.6
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
332877,Nevada Close 34,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.04
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.19
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.05
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-24.56
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.74
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,86.0
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,209.1
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.3
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.3
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.83
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.6
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.96
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.03
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.76
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.67
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,23.1
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.75
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.29
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.27
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.86
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
332877,Nevada Close 34,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.75
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.88
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,66.0
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.92
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-35.29
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-22.0
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,117.1
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,208.9
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,172.0
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.63
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.04
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.33
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.41
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.62
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.87
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,23.1
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.13
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-60.72
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.51
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
332877,Nevada Close 34,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.69
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.94
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,66.8
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.62
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-36.11
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.07
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,123.3
