Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,208.0
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,175.4
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.91
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.41
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.22
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.26
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.51
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.42
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.64
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-63.37
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.43
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.8
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
332877,Nevada Close 34,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.97
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.56
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.98
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,68.6
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.54
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-28.64
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.13
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,94.3
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,207.6
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.7
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.05
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.22
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.0
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.72
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,69.2
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.84
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.63
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.03
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.84
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.8
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.87
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
332877,Nevada Close 34,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.49
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.25
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.06
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,59.9
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.9
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-28.52
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.55
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,93.4
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,207.8
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.6
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.82
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.55
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.22
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.82
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.01
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.81
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.23
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.02
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.12
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.22
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.59
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
332877,Nevada Close 34,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.5
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.57
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.11
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.15
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-30.53
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.2
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,94.8
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,205.0
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.5
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.88
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.38
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.69
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.38
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.96
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.59
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.21
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.81
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.81
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.09
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.65
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
332877,Nevada Close 34,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.72
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.05
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.87
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.88
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.96
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.94
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,203.8
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.08
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.22
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.51
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.83
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,57.8
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.22
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.05
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.33
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.22
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.87
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.29
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.88
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
332877,Nevada Close 34,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.25
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.13
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.86
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.93
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.95
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.94
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.29
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,204.3
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.05
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.12
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.1
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.72
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.33
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.87
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.07
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.05
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.66
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.01
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
332877,Nevada Close 34,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.45
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.22
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.19
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,77.7
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.5
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.01
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.58
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,205.2
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.15
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.87
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.03
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.0
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.51
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.51
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.04
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.62
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.19
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
332877,Nevada Close 34,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.48
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.23
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.45
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.77
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.68
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.29
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,206.3
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.24
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.24
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.57
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.64
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.1
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.48
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.92
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.33
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.95
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.63
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.73
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
332877,Nevada Close 34,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.94
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.1
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.1
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.91
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.21
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,72.3
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,207.9
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.46
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.45
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.46
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.07
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.07
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.79
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.98
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.82
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.44
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
332877,Nevada Close 34,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.5
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.89
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.88
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.47
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.54
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,72.1
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,206.9
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.41
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.73
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.85
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.18
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.88
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.5
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.51
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.55
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.2
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.23
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
