Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
332877,Nevada Close 34,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.67
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.14
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.88
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.54
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-28.21
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.94
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,89.8
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,205.8
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.44
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.63
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.5
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.57
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.84
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.85
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.27
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.59
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.83
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.67
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
332877,Nevada Close 34,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.37
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.88
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.1
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.08
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-26.48
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.21
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,69.6
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,204.5
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.6
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.87
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.94
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.98
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.61
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.89
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.6
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.41
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
332877,Nevada Close 34,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.46
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.58
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.54
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.3
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.43
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.23
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,205.1
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.44
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.36
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.47
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.82
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.92
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.31
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.27
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.77
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.55
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.86
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
332877,Nevada Close 34,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.44
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.99
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.23
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.94
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.52
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.32
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,52.9
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,204.0
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.29
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.2
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.38
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.17
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.17
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.29
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.43
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
332877,Nevada Close 34,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.32
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.82
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.16
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.14
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.07
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.16
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.1
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,202.1
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.43
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.26
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.01
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.67
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.05
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.75
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.22
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.35
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.9
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.21
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
332877,Nevada Close 34,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.58
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.06
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.97
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.33
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,201.7
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.61
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.68
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.4
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.28
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.14
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.27
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.9
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
332877,Nevada Close 34,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.09
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.22
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.82
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.17
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.57
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.8
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.01
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.43
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.11
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.53
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.3
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.99
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.17
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.16
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.96
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.86
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.35
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.94
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.96
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.65
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.9
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.69
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.88
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.95
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.13
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.16
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.15
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.11
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.73
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.3
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.06
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
332877,Nevada Close 34,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.35
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-13.18
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.35
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.3
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.34
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.08
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.85
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,202.1
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.98
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.03
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.83
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.98
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.66
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.25
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.65
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
332877,Nevada Close 34,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.96
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.64
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.13
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.67
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.27
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.45
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.53
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,201.8
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.44
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.42
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.78
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.76
