Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.9
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.61
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.67
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
332877,Nevada Close 34,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.98
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.51
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.3
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.73
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.26
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,75.7
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,201.7
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.1
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.99
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.99
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.74
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.29
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.65
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.47
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.79
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.63
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
332877,Nevada Close 34,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.37
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.28
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.11
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.19
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,201.5
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.2
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.19
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.81
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.29
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.41
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.4
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.03
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
332877,Nevada Close 34,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.75
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.15
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.31
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.13
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.89
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,54.1
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,201.2
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.04
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.67
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.99
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.86
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.85
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.65
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.95
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.48
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.92
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
332877,Nevada Close 34,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.22
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.13
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.22
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.31
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.11
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,65.3
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.1
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.82
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.85
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.95
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.37
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.88
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.81
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.9
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.19
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
332877,Nevada Close 34,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.55
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.55
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.72
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.46
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.38
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.49
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,201.9
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.09
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.14
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.38
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.91
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.17
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,22.7
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.9
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.24
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.95
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
332877,Nevada Close 34,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.57
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.72
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.62
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.85
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,58.5
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.6
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.31
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.57
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,202.6
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.76
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.52
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.74
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.67
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.03
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.36
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,22.7
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.25
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.91
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.17
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.19
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
332877,Nevada Close 34,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.65
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.96
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,69.8
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.14
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-25.0
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.17
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,82.9
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,200.9
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.13
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.14
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.5
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.31
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,22.6
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.3
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.03
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.55
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
332877,Nevada Close 34,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.89
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-13.74
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.04
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.61
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.97
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-31.16
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.11
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,110.3
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.2
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.2
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.45
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.68
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.8
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.68
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,22.6
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.11
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.26
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
332877,Nevada Close 34,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.02
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.76
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.51
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.63
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.9
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.14
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,69.9
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.8
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.36
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.6
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.98
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,22.6
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.44
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.16
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
332877,Nevada Close 34,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.71
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.26
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.46
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
