Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.66
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.88
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.73
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.7
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.01
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.33
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.96
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,22.6
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.35
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.21
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.55
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
332877,Nevada Close 34,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.53
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.58
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.34
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.6
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.8
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.85
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.64
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.54
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.17
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.81
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.14
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
332877,Nevada Close 34,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.71
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.68
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.22
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.23
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.69
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.72
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.18
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.69
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.75
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.96
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.56
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.71
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.18
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
332877,Nevada Close 34,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.81
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.48
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.53
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.0
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.09
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.88
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.29
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.42
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.99
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.25
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.93
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.77
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
332877,Nevada Close 34,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.23
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.96
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.8
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.15
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.9
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.84
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.45
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.44
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.7
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.23
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.07
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.67
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.97
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.34
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
332877,Nevada Close 34,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.98
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-13.3
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.09
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.75
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,63.3
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.15
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.89
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.17
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.6
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.33
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.7
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.25
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.58
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.13
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.81
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.97
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.35
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.22
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.43
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.34
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.98
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.13
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.1
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.74
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.16
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.95
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.91
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.64
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.85
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.99
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.74
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.09
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
332877,Nevada Close 34,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.88
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.63
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.18
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.28
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.4
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,201.0
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.61
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.74
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.88
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.31
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.8
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.1
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
332877,Nevada Close 34,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.97
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.03
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.26
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.29
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,200.1
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.5
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.04
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.95
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.71
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.53
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.02
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.73
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.13
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
332877,Nevada Close 34,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.05
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.23
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.64
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.05
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,200.8
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.91
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.44
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.43
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.52
