Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
332877,Nevada Close 34,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.19
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.67
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.69
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,81.1
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.6
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.3
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.09
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.05
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.31
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.6
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.48
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.38
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.33
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
332877,Nevada Close 34,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.67
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.99
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.94
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.6
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,67.9
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.0
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.31
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.84
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.66
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.93
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.34
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.39
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.25
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.52
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.82
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
332877,Nevada Close 34,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.18
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.38
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.1
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.07
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.92
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,60.8
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.1
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.21
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.24
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.15
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.34
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.4
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.67
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.77
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.32
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.48
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.69
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
332877,Nevada Close 34,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.59
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.13
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.41
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.09
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,200.0
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.13
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.51
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.46
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.74
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.09
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.96
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
332877,Nevada Close 34,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.92
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.71
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.9
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.8
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.15
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.66
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.1
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.49
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.35
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.08
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.13
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.47
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.26
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
332877,Nevada Close 34,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.06
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.8
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.85
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.15
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.73
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.04
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.21
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.21
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.49
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.64
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.26
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.51
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.23
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
332877,Nevada Close 34,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.88
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.56
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.16
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,66.1
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.92
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.65
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.31
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.4
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.01
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.58
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.74
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.99
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
332877,Nevada Close 34,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.69
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.88
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.59
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.48
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.15
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,87.7
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.99
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.02
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.91
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.36
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.79
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.92
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.35
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.43
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
332877,Nevada Close 34,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.37
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.38
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.58
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.53
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.33
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.13
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,62.1
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.72
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.54
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.54
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.56
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.36
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,22.0
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.88
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.85
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.7
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
332877,Nevada Close 34,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.95
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.39
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.22
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.72
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.69
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.56
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.26
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.03
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-14.37
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.61
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.23
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,68.0
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.33
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
