Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.79
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,22.0
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.38
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.15
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.42
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
332877,Nevada Close 34,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.22
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.72
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.35
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.77
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,52.9
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.9
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.84
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.15
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.12
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.07
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.71
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,22.0
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.77
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.89
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.13
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
332877,Nevada Close 34,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.74
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.86
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.09
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.01
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.96
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.01
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.6
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.47
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.85
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.85
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,63.4
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.35
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.63
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,22.0
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.45
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.67
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.24
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.02
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.92
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,64.1
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.24
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.77
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.98
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.2
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.87
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-19.3
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.59
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,85.5
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.9
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,22.0
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.45
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.55
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.94
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.28
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
332877,Nevada Close 34,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.51
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.45
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.69
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.55
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.05
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,201.2
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.68
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.51
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.36
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,101.2
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.1
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.4
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.14
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.35
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.9
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
332877,Nevada Close 34,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.98
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.23
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.59
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.97
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.5
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.1
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.95
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.96
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.01
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,65.8
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.58
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.15
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.15
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.05
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.89
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
332877,Nevada Close 34,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.59
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.94
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.28
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.31
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,201.9
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.48
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.51
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.14
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.48
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.05
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.47
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.82
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.59
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.75
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
332877,Nevada Close 34,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.21
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.61
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.59
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.88
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,200.9
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.76
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.27
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.6
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.98
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.96
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.74
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
332877,Nevada Close 34,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.78
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.86
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.34
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.83
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,201.4
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.65
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.46
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.81
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.42
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.58
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.89
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.82
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.84
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.25
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
332877,Nevada Close 34,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.01
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.18
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.92
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.38
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.82
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.99
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.5
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.41
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.46
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.92
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.57
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.03
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.42
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.79
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
332877,Nevada Close 34,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.85
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.45
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.22
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
