Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.59
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.9
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.92
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.57
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.62
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.02
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.48
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.86
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
332877,Nevada Close 34,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.75
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.67
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.35
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.32
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.3
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.88
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.48
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.98
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.7
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.63
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.34
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.79
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.09
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
332877,Nevada Close 34,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.2
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.27
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.1
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.12
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.64
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,202.7
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.2
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.85
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.71
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.63
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.28
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
332877,Nevada Close 34,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.53
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.22
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.3
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.73
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,203.0
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.73
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.1
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.91
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.33
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.14
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.74
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.39
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
332877,Nevada Close 34,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.02
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.83
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.84
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,202.4
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.93
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.61
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.95
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.74
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.32
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.13
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.88
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.26
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
332877,Nevada Close 34,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.59
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.52
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.99
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.42
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.35
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.4
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.06
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.74
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.5
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.71
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
332877,Nevada Close 34,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.28
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.12
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.82
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.3
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.7
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.06
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.9
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.16
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.87
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.39
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
332877,Nevada Close 34,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.36
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.17
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.29
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.89
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.4
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.27
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.98
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.06
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.3
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.32
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
332877,Nevada Close 34,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.1
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.15
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.5
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.19
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.63
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.58
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,200.6
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.19
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.94
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.59
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.5
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.89
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.8
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.4
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.61
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.3
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
332877,Nevada Close 34,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.94
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.46
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.27
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.12
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.5
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,200.7
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.73
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.79
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.29
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.91
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.34
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.02
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.78
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.14
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
