Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.26
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
332877,Nevada Close 34,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.75
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.16
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.37
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.14
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,201.0
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.31
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.4
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.02
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.55
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.51
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.67
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.69
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.72
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.45
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
332877,Nevada Close 34,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.89
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.19
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.26
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.6
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.71
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.73
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,201.1
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.19
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.56
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.13
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.65
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.03
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.81
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.94
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.11
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.94
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
332877,Nevada Close 34,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.52
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.61
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.89
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.92
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.67
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.29
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.29
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,201.1
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.53
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.75
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.13
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.81
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.68
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.25
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.24
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.45
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
332877,Nevada Close 34,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.34
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.85
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.84
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.01
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.47
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.7
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.34
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.99
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.84
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.23
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.66
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.37
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.98
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
332877,Nevada Close 34,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.52
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.87
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.21
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.77
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,201.4
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.7
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.16
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.97
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.65
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.0
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.35
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.77
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
332877,Nevada Close 34,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.66
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.97
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.6
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.76
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.69
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,201.3
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.05
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.11
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.49
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.93
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.12
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.96
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.17
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.04
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.38
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.51
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.58
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,200.7
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.8
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.84
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.03
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,21.9
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.75
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.52
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.97
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
332877,Nevada Close 34,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.91
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.36
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.0
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.16
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,201.1
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.63
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.85
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.61
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.04
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,21.8
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.02
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.14
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.77
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
332877,Nevada Close 34,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.62
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.46
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.5
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.49
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,201.3
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.79
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,21.8
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.02
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.69
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.5
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
332877,Nevada Close 34,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.7
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.43
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.87
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.76
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.3
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.04
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.69
