Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.85
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,21.8
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.54
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.24
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.97
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
332877,Nevada Close 34,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.27
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.49
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.74
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.13
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,201.4
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.94
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.09
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.63
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.34
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.85
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.17
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.8
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.66
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.82
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.74
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
332877,Nevada Close 34,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.9
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.42
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.65
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.46
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,201.1
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.5
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.42
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.17
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.06
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.09
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.8
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.63
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.3
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.53
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
332877,Nevada Close 34,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.32
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.34
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.55
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.82
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,200.5
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.83
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.4
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.03
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.58
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,69.9
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.8
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.99
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.48
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.57
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
332877,Nevada Close 34,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.4
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.28
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.78
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.19
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.2
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.52
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.28
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.56
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.37
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.79
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.36
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,86.5
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.8
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.84
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.71
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.27
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
332877,Nevada Close 34,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.01
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.34
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.06
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.69
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.28
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.7
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.24
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.36
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.45
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.3
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,76.6
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,21.7
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.18
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.66
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.39
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.12
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
332877,Nevada Close 34,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.01
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.25
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.12
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.07
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.59
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.8
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.53
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.12
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,62.1
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.54
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.27
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,90.3
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,21.7
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.16
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.69
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.18
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
332877,Nevada Close 34,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.06
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.25
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.29
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.81
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.3
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,200.5
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.5
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.05
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.7
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.95
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,88.2
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.6
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.42
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.2
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.62
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
332877,Nevada Close 34,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.79
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.18
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.7
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.46
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,202.6
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-14.25
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.83
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,68.8
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.93
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.86
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,21.5
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.91
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.54
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.56
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
332877,Nevada Close 34,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.05
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.14
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.21
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.84
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,202.4
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-18.62
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.28
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,88.2
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.09
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.61
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,70.0
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,21.5
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.63
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.22
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.44
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
332877,Nevada Close 34,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.5
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.91
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.16
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.67
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
