Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.4
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,202.6
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.65
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.17
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,112.4
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.0
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.87
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.64
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.91
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,69.8
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,21.5
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.43
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.11
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.62
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.83
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
332877,Nevada Close 34,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.48
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.44
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.8
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.11
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.24
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.84
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,202.8
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.15
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.15
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,104.7
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.6
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.09
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.39
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.61
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.11
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,70.5
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,21.4
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.92
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.22
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.9
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
332877,Nevada Close 34,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.05
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.71
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.49
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.07
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.2
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.82
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,202.7
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.85
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.03
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,113.8
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.4
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.08
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.22
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.64
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,21.3
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.36
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.84
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.49
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.99
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
332877,Nevada Close 34,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.91
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.66
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.02
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.07
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.2
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.65
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,202.7
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.24
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.54
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.8
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.68
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,109.0
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.9
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.62
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.09
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.47
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.39
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,21.3
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.3
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.5
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.1
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.74
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
332877,Nevada Close 34,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.11
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.01
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.32
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.28
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.1
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.9
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.87
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,203.2
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.25
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.85
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,118.3
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.1
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.53
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.13
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.68
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.4
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,21.3
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.96
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.29
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.14
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.41
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
332877,Nevada Close 34,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.32
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.14
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.99
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.14
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.84
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.65
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,203.5
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.33
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.81
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,120.6
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.4
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.63
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.89
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.68
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.99
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,66.8
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,21.2
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.94
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.2
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.02
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.44
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
332877,Nevada Close 34,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.71
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.9
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.99
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.11
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.25
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.29
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.66
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,203.9
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-20.74
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.42
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,99.8
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.13
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.04
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.43
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.41
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,83.8
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,21.1
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.97
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.5
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.6
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
332877,Nevada Close 34,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.65
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.71
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.22
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.29
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.03
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.07
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,204.4
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-21.79
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.72
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,103.3
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.79
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.26
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.88
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.61
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,70.7
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,21.0
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.01
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.79
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.45
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.63
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
332877,Nevada Close 34,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.81
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.24
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.1
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.59
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.43
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.22
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.36
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,204.8
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.01
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.37
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,106.5
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.77
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.44
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.23
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.02
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,72.1
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,21.0
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.93
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.62
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.34
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
332877,Nevada Close 34,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.23
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.47
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.35
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.52
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.17
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.27
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,205.7
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.75
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.17
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,113.1
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.52
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.68
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.7
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.55
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,71.6
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,20.9
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.07
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
