Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.72
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.34
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
332877,Nevada Close 34,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.18
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.19
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.92
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.07
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.61
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.68
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.55
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,205.9
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.17
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.5
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,116.8
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.4
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.73
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.77
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.48
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.49
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,65.3
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,20.8
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.4
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.82
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.6
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
332877,Nevada Close 34,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.32
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.8
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.28
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.72
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.48
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.24
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,206.9
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.8
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.27
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.19
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,115.8
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.91
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.57
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.48
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.82
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,73.1
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.7
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.35
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-60.66
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.54
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
332877,Nevada Close 34,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.42
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.14
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.98
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.85
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.48
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.78
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,207.7
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.8
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.84
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.0
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,129.3
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.4
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.62
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.68
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.99
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.84
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,74.7
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.7
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.27
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-64.1
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.36
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.59
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
332877,Nevada Close 34,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.66
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.48
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.04
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.39
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.29
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,69.7
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,208.4
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.57
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.12
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,123.7
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.32
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.37
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.1
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.86
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,20.6
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.59
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-66.81
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.96
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.15
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
332877,Nevada Close 34,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.25
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.96
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.37
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.6
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.99
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.06
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.91
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,59.1
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,208.2
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.31
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.2
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.77
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,126.3
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.9
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.52
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.37
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.86
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.77
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,74.3
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-63.71
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.7
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.06
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
332877,Nevada Close 34,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.22
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.3
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.63
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.2
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.05
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.76
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.72
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,58.1
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,208.4
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-29.85
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.04
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,139.4
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.53
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.13
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.66
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.55
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,85.6
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-67.04
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.73
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.51
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
332877,Nevada Close 34,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.88
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.18
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.02
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.78
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.17
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.5
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.23
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,73.4
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,209.1
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-29.68
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.57
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.04
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,136.8
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.5
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.98
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.12
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.91
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,69.4
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.36
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-69.34
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.96
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
332877,Nevada Close 34,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.43
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.68
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.05
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.38
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.25
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.23
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,69.7
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,209.7
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.09
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.38
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,124.8
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.79
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.04
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.78
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.5
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,64.8
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.67
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-64.05
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.58
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.17
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
332877,Nevada Close 34,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.17
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.77
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.46
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.48
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.32
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,69.5
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,210.1
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-31.66
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.45
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.25
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,146.4
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.2
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.66
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.01
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.62
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.53
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.56
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-60.37
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.9
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.33
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
332877,Nevada Close 34,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.18
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.21
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.67
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.43
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,208.9
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.92
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-31.65
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.09
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.47
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,141.7
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.4
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
