Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.94
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.33
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.93
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.84
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,20.2
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-60.87
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.21
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
332877,Nevada Close 34,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.97
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.15
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.77
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.07
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.06
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.88
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,208.4
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.97
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.62
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.37
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.2
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,114.8
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.9
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.71
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.71
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.96
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.02
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,20.2
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.43
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.96
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.93
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.86
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
332877,Nevada Close 34,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.74
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.67
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.35
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.62
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,201.0
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.62
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.12
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,80.3
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.16
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.65
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.98
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.47
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.57
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
332877,Nevada Close 34,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.08
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.96
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.32
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.95
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.13
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-18.04
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.76
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,85.5
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.42
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.42
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.36
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.88
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.7
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
332877,Nevada Close 34,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.88
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.77
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.83
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.83
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.85
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.64
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.44
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,85.4
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.49
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.05
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.7
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.25
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
332877,Nevada Close 34,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.36
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.01
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.74
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.92
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.42
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.69
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.27
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.41
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.58
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.51
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
332877,Nevada Close 34,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.86
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.94
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.2
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.29
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.17
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.11
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.13
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.44
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.52
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
332877,Nevada Close 34,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.09
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.96
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.1
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.75
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.6
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.43
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.99
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.29
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.12
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
332877,Nevada Close 34,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.98
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.27
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.52
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.91
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.08
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.57
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.61
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.38
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.11
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
332877,Nevada Close 34,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.98
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.33
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.56
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.74
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.75
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.47
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.45
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.91
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.08
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.01
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.24
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.64
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
332877,Nevada Close 34,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.33
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.99
