Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.18
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.09
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.03
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,200.9
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.66
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.61
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.85
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.67
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.51
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.61
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
332877,Nevada Close 34,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.7
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.15
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.81
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.35
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,202.0
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.44
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.26
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.72
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.7
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.26
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
332877,Nevada Close 34,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.74
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.59
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.96
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.0
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.26
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.13
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,201.6
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.05
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.9
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.92
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.06
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.51
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.08
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
332877,Nevada Close 34,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.8
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.27
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.05
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.8
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.4
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.48
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.02
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.63
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.14
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.55
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.57
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.76
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
332877,Nevada Close 34,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.17
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.93
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.07
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.6
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.37
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.11
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.6
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.2
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.43
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.88
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
332877,Nevada Close 34,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.62
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.8
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.08
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.92
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.06
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.24
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.35
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.91
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.52
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.78
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.98
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.23
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.1
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
332877,Nevada Close 34,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.49
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.23
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.82
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.85
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.98
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.3
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.9
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.66
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.71
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.84
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.53
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.26
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.34
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.74
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
332877,Nevada Close 34,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.49
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.94
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.59
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.82
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.36
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.47
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.1
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.32
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.33
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
332877,Nevada Close 34,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.22
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.85
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.85
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.88
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.83
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.17
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.57
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.95
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.85
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.89
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.53
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
332877,Nevada Close 34,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.99
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.84
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.81
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.9
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.81
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.38
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.09
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.79
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.4
