Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.69
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
332877,Nevada Close 34,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.54
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.97
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.95
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.62
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.6
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.71
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.49
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.95
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.03
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.4
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
332877,Nevada Close 34,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.5
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.15
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.01
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.32
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.31
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.18
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.59
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.17
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.8
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.78
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.46
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.27
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.37
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
332877,Nevada Close 34,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.76
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.81
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.36
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.12
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.59
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.81
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.54
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.5
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.63
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.1
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.16
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.91
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.15
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
332877,Nevada Close 34,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.8
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.35
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.81
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.33
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.11
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.5
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.96
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.82
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.33
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.96
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.15
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
332877,Nevada Close 34,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.43
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.79
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.66
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.69
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.38
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.13
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.92
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.52
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.95
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.79
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.21
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.46
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.01
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.25
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.89
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
332877,Nevada Close 34,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.61
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.96
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.1
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.04
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.06
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.33
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.53
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.38
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.06
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.71
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.95
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.12
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.94
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.73
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.77
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
332877,Nevada Close 34,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.33
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.86
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.34
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.22
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.09
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.78
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.6
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.63
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.31
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.79
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.83
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.18
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.75
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.93
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.21
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.17
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.66
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.75
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
332877,Nevada Close 34,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.0
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.56
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.24
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.6
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.24
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.25
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.4
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,200.5
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.99
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.28
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.83
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.08
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.77
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.16
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.32
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.71
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
332877,Nevada Close 34,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.61
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.2
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.16
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.62
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.29
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.46
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.01
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,200.9
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.54
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.13
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.2
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.09
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.6
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.38
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.23
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.68
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.92
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
332877,Nevada Close 34,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.34
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.94
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.23
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.37
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.43
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.13
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.2
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.71
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.01
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.66
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
