Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.78
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.21
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.7
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.39
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.59
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.56
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.66
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.27
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.47
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.41
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.55
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,92.5
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.9
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.85
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.22
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.2
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.26
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.75
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.41
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.26
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.01
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
332877,Nevada Close 34,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.94
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.16
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.99
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.89
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.24
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.81
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,93.6
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.9
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.47
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.55
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.06
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.55
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.99
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.41
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.4
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.04
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
332877,Nevada Close 34,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.91
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.26
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.93
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.52
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.19
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.7
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.18
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.54
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.74
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.19
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.08
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.46
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.17
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.66
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.56
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
332877,Nevada Close 34,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.05
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.61
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.15
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.2
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.24
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.32
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,60.7
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.1
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.25
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.02
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.23
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.06
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.4
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.51
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.47
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.91
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.67
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
332877,Nevada Close 34,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.34
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.09
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.32
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.3
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.68
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.95
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.13
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.08
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.66
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.58
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.79
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.57
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.23
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.38
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.92
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
332877,Nevada Close 34,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.47
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.99
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.93
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.12
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.24
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.52
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.92
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.98
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.98
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.77
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.77
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.63
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.03
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
332877,Nevada Close 34,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.05
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.53
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.03
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.71
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.97
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.26
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.32
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.75
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.6
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.43
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.8
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.12
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.41
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.78
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.66
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
332877,Nevada Close 34,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.67
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.83
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.84
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.74
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.13
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.42
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.77
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,65.9
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.05
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.27
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.7
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.38
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.25
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.17
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.63
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.48
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.54
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.8
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
332877,Nevada Close 34,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.78
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.0
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.69
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.8
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.59
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,194.4
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.41
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.27
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.98
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.74
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.82
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.12
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.21
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
332877,Nevada Close 34,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.04
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.18
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.63
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
