Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.2
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.0
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.72
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.24
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,191.8
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.91
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.73
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.5
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.02
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.52
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.46
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.99
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
332877,Nevada Close 34,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.38
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.13
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.78
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.23
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,191.8
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.37
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.18
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.6
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.97
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.01
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.36
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.7
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.35
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.88
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
332877,Nevada Close 34,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.83
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-46.71
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.68
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.0
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,67.3
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,190.9
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.97
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.89
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.33
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.14
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,66.3
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.72
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.32
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.99
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.89
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.27
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.73
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.32
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
332877,Nevada Close 34,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.97
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.04
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.67
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.45
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,190.7
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.04
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.35
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.44
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.37
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.08
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.27
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.35
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.66
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.55
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.83
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
332877,Nevada Close 34,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.25
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.27
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-46.89
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.35
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.61
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,189.7
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.42
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.9
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.37
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.24
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.01
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.48
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.22
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
332877,Nevada Close 34,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.17
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.46
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-45.92
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.11
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.61
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,187.0
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.15
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.1
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.5
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.82
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.09
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.78
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.9
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.46
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
332877,Nevada Close 34,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.91
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-45.64
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.98
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.05
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,187.3
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.13
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.04
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.87
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.18
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.52
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.94
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.08
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.85
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.63
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
332877,Nevada Close 34,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.85
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.56
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-46.02
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.84
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.46
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,189.8
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.19
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.72
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.54
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.73
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.77
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.32
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.63
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
332877,Nevada Close 34,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-46.71
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.1
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.87
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,66.0
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,192.4
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.55
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.37
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.94
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.81
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.15
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.33
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.67
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.56
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.05
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
332877,Nevada Close 34,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.41
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.22
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.64
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.04
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,72.4
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,194.8
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.94
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.92
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.17
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.78
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.68
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.05
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.83
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
