Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.19
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.72
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.16
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
332877,Nevada Close 34,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.25
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.38
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-26.54
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.64
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,81.3
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.5
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.75
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.26
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.72
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.69
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.46
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.69
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.8
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.54
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
332877,Nevada Close 34,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.24
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-46.95
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.33
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.91
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,72.4
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,193.7
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.82
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.07
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.08
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.97
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.34
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.72
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.55
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.01
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.69
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
332877,Nevada Close 34,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.37
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.23
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-46.87
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.64
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.57
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,192.8
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.42
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.36
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.6
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.3
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.99
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.85
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.52
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
332877,Nevada Close 34,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.23
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.3
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.46
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.64
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.44
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,66.6
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.2
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.15
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.76
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.65
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.58
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.42
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.66
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.18
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
332877,Nevada Close 34,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.83
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.62
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.82
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.07
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,66.6
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.54
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.81
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.37
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.03
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.35
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.55
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.36
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.89
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.57
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.33
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.76
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.41
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.83
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.17
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.44
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.92
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.84
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.75
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
332877,Nevada Close 34,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.94
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.65
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.8
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.65
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.1
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.23
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.12
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.82
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.96
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.72
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.65
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
332877,Nevada Close 34,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.93
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.33
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.88
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.48
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.29
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.53
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.98
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.04
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.17
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.07
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.24
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.42
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
332877,Nevada Close 34,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.69
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.87
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.38
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,200.6
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.08
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.7
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.17
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.65
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.54
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.01
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.76
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.16
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.99
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.3
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
332877,Nevada Close 34,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.59
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.89
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.11
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.47
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,201.9
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.98
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.3
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.52
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
