Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.89
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.97
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.37
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.22
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.75
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
332877,Nevada Close 34,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.82
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.89
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.74
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.3
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.34
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.06
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,203.0
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.3
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.09
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.4
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.94
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.61
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
332877,Nevada Close 34,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.15
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.68
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.57
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.56
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.54
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,204.1
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.57
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.83
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.93
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.78
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.66
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.15
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.06
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.6
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.95
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
332877,Nevada Close 34,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.81
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.56
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.26
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,205.2
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.03
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.23
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.03
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.41
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.23
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.81
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.33
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.18
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
332877,Nevada Close 34,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.74
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.01
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.66
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.23
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,205.9
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.97
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.91
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.94
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.74
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.4
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.56
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
332877,Nevada Close 34,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.11
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.42
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.18
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,206.5
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.8
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.68
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.87
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.73
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.83
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.91
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.74
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
332877,Nevada Close 34,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.33
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.25
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.11
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.83
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.11
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.05
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,205.6
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.88
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.52
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.08
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.18
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.77
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.44
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.4
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.01
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
332877,Nevada Close 34,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.63
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.8
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.5
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.32
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,205.5
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.98
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.94
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.37
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.21
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.06
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.29
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
332877,Nevada Close 34,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.63
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.38
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.93
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.14
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.53
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,206.4
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.1
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.56
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.99
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.42
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.17
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.44
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.77
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.98
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
332877,Nevada Close 34,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.77
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.16
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.17
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.49
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.33
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,206.8
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.71
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.5
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.16
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.08
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.15
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.96
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.65
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
332877,Nevada Close 34,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.45
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.93
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
