Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.48
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.63
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.74
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,207.3
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.39
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.27
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.14
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.58
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.91
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.43
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.11
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
332877,Nevada Close 34,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.58
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.31
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.8
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.0
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.6
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,207.8
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.43
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.58
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.03
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.1
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.35
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
332877,Nevada Close 34,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.27
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.29
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.13
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.15
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.29
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,209.2
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.26
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.52
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.22
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.79
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.98
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
332877,Nevada Close 34,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.77
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.07
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.94
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.11
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.86
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,208.5
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.93
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.16
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.63
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.75
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.3
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
332877,Nevada Close 34,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.52
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.01
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.99
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.82
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.78
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.69
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,207.9
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.78
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.96
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.09
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.25
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
332877,Nevada Close 34,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.45
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.24
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.89
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.31
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.68
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,208.0
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.18
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.87
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.87
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.1
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
332877,Nevada Close 34,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.05
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.06
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.74
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,208.8
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.57
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.65
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.64
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.78
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.16
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
332877,Nevada Close 34,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.77
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.15
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.99
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.23
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.35
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.45
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,209.4
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.12
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.76
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.86
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.24
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.72
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.27
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.48
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.8
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.21
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
332877,Nevada Close 34,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.01
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.17
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.48
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.24
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.06
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.66
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,209.4
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.33
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.13
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.03
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.38
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.33
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.06
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
332877,Nevada Close 34,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.06
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.44
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.52
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.73
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.9
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.58
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,211.5
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.31
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.0
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.65
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
