Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.7
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.31
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.77
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
332877,Nevada Close 34,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-12.37
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.02
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.67
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.84
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.16
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,71.1
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,211.5
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.28
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.42
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.54
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.23
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.82
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.87
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.33
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.93
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.45
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.24
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.09
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.03
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,79.1
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,210.3
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.84
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.13
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.34
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.63
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.99
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.0
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.89
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
332877,Nevada Close 34,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.64
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.34
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.6
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.07
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.25
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,71.2
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,207.8
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.65
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.92
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.13
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.14
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.63
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.48
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
332877,Nevada Close 34,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.8
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.43
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.21
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.14
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.48
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,207.0
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.46
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.8
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.4
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.54
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.4
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.54
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
332877,Nevada Close 34,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.01
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.07
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.72
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.79
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,206.1
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.82
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.84
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.46
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.32
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.01
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.02
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.52
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
332877,Nevada Close 34,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.88
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.58
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.21
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.13
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.47
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,206.7
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.29
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.62
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.51
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.52
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.56
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.4
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.14
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.8
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
332877,Nevada Close 34,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.84
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.86
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.7
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.55
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,208.1
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.59
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.67
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.52
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.65
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.34
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.18
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.54
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
332877,Nevada Close 34,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.01
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.24
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.21
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.72
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.78
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,208.6
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.66
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.99
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.39
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.07
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.27
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.13
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
332877,Nevada Close 34,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.7
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.32
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.2
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.41
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.74
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,208.9
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.97
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.45
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.93
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.8
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.23
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.88
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.13
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
332877,Nevada Close 34,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.73
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.08
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.08
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.29
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.17
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,208.1
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.11
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.11
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.96
