Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.09
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.67
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.31
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.29
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.31
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
332877,Nevada Close 34,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.74
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.32
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.79
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.84
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.6
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.3
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,207.0
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.86
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.39
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.8
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.21
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.14
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
332877,Nevada Close 34,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.78
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.33
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.96
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.06
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.88
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,207.5
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.16
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.44
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.55
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.98
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.26
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.55
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.97
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
332877,Nevada Close 34,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.88
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.19
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.98
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,207.7
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.01
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.45
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.32
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.13
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.98
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.02
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.62
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
332877,Nevada Close 34,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.92
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.45
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.58
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.85
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.41
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,206.5
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.71
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.48
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.89
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.14
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.46
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.54
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.62
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
332877,Nevada Close 34,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.36
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.9
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.2
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.87
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,204.9
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.37
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.86
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.3
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.81
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.54
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.4
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
332877,Nevada Close 34,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.95
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.89
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.95
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.9
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.49
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,205.1
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.34
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.77
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.93
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.07
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.87
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.83
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
332877,Nevada Close 34,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.34
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.35
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.94
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.86
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.76
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,205.0
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.93
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.3
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.95
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.37
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.83
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.69
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.35
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
332877,Nevada Close 34,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-12.87
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.85
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,63.9
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.92
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.4
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.35
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,205.5
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.27
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.56
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.66
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.04
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.27
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.67
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.97
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
332877,Nevada Close 34,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-13.85
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.66
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,76.2
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.94
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.89
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.53
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,205.0
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.93
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.99
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.47
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.7
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.55
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
332877,Nevada Close 34,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.41
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
