Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.98
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.64
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.26
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,204.6
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.56
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.4
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.62
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.09
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.38
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.57
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.17
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
332877,Nevada Close 34,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.45
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.38
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.96
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.78
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,206.0
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.28
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.99
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.98
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.27
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.37
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.85
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.96
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.2
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
332877,Nevada Close 34,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.81
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.4
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.23
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.88
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,205.8
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.81
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.96
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.18
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.6
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.78
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.18
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.83
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.24
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
332877,Nevada Close 34,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.86
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.5
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.22
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,204.3
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.64
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.49
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.92
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.65
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.55
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.28
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,22.6
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.81
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.08
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.76
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
332877,Nevada Close 34,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.54
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.89
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.93
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.17
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.69
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,205.0
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.72
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.09
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.14
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.14
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,22.6
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.52
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.86
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.42
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
332877,Nevada Close 34,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.09
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.13
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.39
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.79
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,205.0
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.2
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.39
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.75
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.01
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.4
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.46
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,22.6
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.15
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.2
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.33
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
332877,Nevada Close 34,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.59
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.34
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.29
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.05
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.7
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,205.1
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.18
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.21
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.8
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.78
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.62
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.8
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.37
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
332877,Nevada Close 34,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.69
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.65
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.35
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.89
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,206.4
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.75
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.9
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.15
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.26
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.02
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.13
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.33
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.59
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
332877,Nevada Close 34,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.33
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.77
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.01
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.48
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.13
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,207.2
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.92
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.18
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.46
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.63
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.99
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.29
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.16
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.34
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.68
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
332877,Nevada Close 34,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.33
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.58
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.54
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,207.5
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.84
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.15
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.27
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.49
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.85
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.08
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
