Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.38
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.19
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.55
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
332877,Nevada Close 34,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.85
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.46
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.09
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.82
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,207.5
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.61
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.63
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.75
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.11
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.25
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
332877,Nevada Close 34,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.26
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.56
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.33
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.04
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.98
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,207.2
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.01
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.37
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.78
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.63
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.14
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.6
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.34
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
332877,Nevada Close 34,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.94
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.54
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.47
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,207.1
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.31
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.36
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.94
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.06
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.61
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.63
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
332877,Nevada Close 34,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.24
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.86
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.02
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.51
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.59
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,206.4
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.14
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.97
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.76
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.99
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.5
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.6
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.07
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
332877,Nevada Close 34,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.24
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.72
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.53
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.32
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.15
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.27
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,207.4
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.56
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.97
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.68
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.1
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.57
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.04
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.52
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.78
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
332877,Nevada Close 34,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.58
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.3
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.24
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.23
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,207.0
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.75
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.5
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.61
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.77
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.08
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,23.1
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.26
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.2
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.55
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
332877,Nevada Close 34,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.12
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.36
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.87
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.69
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,207.1
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.26
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.87
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.19
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.63
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.72
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.15
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,23.1
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.35
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.14
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.57
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
332877,Nevada Close 34,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.82
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.99
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.67
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.29
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.02
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.83
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,207.0
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.77
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.98
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.1
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.96
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.14
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,23.1
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.98
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.74
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.18
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
332877,Nevada Close 34,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.33
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.04
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.95
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.6
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,206.5
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.33
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.13
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.35
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.54
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.03
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,23.1
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.64
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.47
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.05
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
332877,Nevada Close 34,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.09
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.37
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.52
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,206.5
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.14
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
332877,Nevada Close 34,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.24
