Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.75
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.0
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.17
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,205.8
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-19.83
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.16
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,95.5
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.4
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.93
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.94
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,74.0
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.07
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.55
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.33
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.2
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
332877,Nevada Close 34,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.83
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.68
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.82
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.46
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,205.7
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-19.82
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.89
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,94.6
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.67
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.83
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.67
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.98
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.45
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.5
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
332877,Nevada Close 34,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.38
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.49
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.61
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.46
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,204.7
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-20.74
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.39
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,98.9
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.25
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.65
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.34
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
332877,Nevada Close 34,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.49
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.21
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.83
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.52
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,203.5
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.25
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.83
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,111.4
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.72
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.25
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.99
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.8
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.22
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
332877,Nevada Close 34,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.82
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.05
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.26
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.67
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.83
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,203.6
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.45
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.15
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,106.8
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.74
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.77
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.16
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.76
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.93
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.41
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
332877,Nevada Close 34,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.55
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.12
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.46
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.88
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.61
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,204.3
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-19.28
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.29
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,91.5
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.21
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.75
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.39
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.59
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,23.4
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.34
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.03
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.2
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.5
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
332877,Nevada Close 34,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.71
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.39
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.46
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.14
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.94
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,204.2
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.28
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.35
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,84.2
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.71
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.15
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.61
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.93
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,23.4
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.04
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.96
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.41
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.57
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.84
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.13
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.5
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.05
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.9
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,204.4
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.17
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.43
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,107.5
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.87
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.8
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.44
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.97
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,56.3
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.89
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.16
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.12
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.47
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
332877,Nevada Close 34,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.52
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.32
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.92
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.28
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.99
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,205.6
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-21.66
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.95
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.92
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,101.9
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.54
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.68
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.79
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.44
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,59.9
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.43
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.95
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.26
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.65
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
332877,Nevada Close 34,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.37
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.77
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.58
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.16
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,205.4
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.88
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.18
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,115.5
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.4
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.42
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.35
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.07
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.14
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
