Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.71
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.18
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.13
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.72
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
332877,Nevada Close 34,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.46
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.31
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.71
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.32
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.75
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,205.1
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.23
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.65
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,126.9
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.44
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.87
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.41
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.43
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,67.3
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,23.2
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.54
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-53.73
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.79
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.11
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
332877,Nevada Close 34,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.9
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.53
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.58
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.93
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,204.5
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.43
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.62
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,123.7
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.84
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.81
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.15
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.39
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,23.2
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.26
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.87
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.54
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.38
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
332877,Nevada Close 34,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.38
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.14
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.25
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.44
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.34
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,203.7
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.5
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.66
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,124.4
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.6
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.78
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.71
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.15
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.38
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,23.1
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.92
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.4
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.53
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
332877,Nevada Close 34,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.17
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.09
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.23
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.16
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.92
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.56
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,203.2
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-28.17
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.55
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,130.3
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.9
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.3
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.79
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.98
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.35
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,66.6
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,23.1
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.86
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.96
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.73
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.7
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
332877,Nevada Close 34,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.35
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.42
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.14
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.64
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.52
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.55
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,202.0
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.19
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.94
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,126.4
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.3
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.32
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.62
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.19
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.34
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,66.7
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.3
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-58.75
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.07
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.96
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
332877,Nevada Close 34,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.23
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.33
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.03
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.44
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.18
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.45
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,201.5
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.95
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.51
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,132.2
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.9
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.32
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.65
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.59
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.3
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.32
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-62.11
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.19
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.29
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
332877,Nevada Close 34,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.21
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.68
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.37
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.79
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.55
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.17
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,202.0
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.07
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.38
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,112.9
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.69
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.21
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.33
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.87
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-59.51
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.28
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.78
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
332877,Nevada Close 34,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.01
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.34
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.94
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.0
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.67
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,62.4
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,202.2
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.84
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.6
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.88
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,121.6
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.08
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.87
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.72
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.63
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.73
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.15
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.78
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.52
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
332877,Nevada Close 34,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.23
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.25
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.68
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.28
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.8
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.11
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,201.3
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.14
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.42
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.7
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.1
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,124.1
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.6
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.67
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.06
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.11
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.01
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.64
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.22
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.47
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
332877,Nevada Close 34,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.1
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.26
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.32
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.83
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.15
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.33
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.3
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.12
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.4
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
