Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.06
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.78
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,120.3
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.3
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.78
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.47
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.3
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.31
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.31
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.39
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.06
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.68
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
332877,Nevada Close 34,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.56
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.46
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.76
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.66
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,203.6
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.2
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.0
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,77.7
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.09
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.19
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.42
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
332877,Nevada Close 34,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.49
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.57
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.81
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.56
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,203.6
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.46
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.85
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,84.4
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.43
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.92
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.64
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.08
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.37
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
332877,Nevada Close 34,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.55
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.43
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.94
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.03
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.99
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.05
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,202.2
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.38
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.26
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,80.5
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.02
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.67
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.39
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.37
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
332877,Nevada Close 34,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.97
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.09
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.79
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.96
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.71
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.53
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.0
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.32
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.65
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.15
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.69
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.23
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.37
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.97
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.23
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.6
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.91
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.24
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.77
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.55
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.32
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
332877,Nevada Close 34,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.17
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.39
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.85
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.09
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.98
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.5
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.58
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.7
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.52
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.22
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.62
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.51
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
332877,Nevada Close 34,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.71
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.53
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.1
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.26
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.27
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.42
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,201.9
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.48
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.23
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.27
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
332877,Nevada Close 34,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.12
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.24
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.89
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.66
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.89
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.25
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,200.9
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.66
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.98
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.45
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.14
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.88
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.48
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.72
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
332877,Nevada Close 34,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.71
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.82
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.48
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.73
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.83
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.47
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,200.5
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.73
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.17
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.08
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.98
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.29
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.07
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.25
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
332877,Nevada Close 34,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.95
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.06
