Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.94
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.75
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.64
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.61
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.49
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,201.0
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.93
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.98
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.66
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.2
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.26
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.61
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
332877,Nevada Close 34,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.93
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.62
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.65
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.88
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,201.3
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.12
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.29
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.02
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.81
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.37
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.87
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
332877,Nevada Close 34,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.2
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.79
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.61
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.76
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.81
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.75
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.1
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.88
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.16
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.14
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.04
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.65
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.83
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
332877,Nevada Close 34,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.6
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.0
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.03
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.85
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.34
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.13
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.56
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.04
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.38
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.57
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.04
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
332877,Nevada Close 34,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.11
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.02
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.38
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.55
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.56
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.92
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.58
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.32
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.33
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.24
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.24
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.63
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
332877,Nevada Close 34,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.28
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.93
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.14
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.82
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.88
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.41
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,200.3
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.57
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.77
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.13
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.28
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.55
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.83
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.38
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.22
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
332877,Nevada Close 34,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.85
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.64
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.49
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.76
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,74.2
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.6
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.44
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.45
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.2
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.39
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.53
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.59
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.88
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.0
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
332877,Nevada Close 34,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.21
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.07
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.8
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.15
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.12
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.35
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.77
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.56
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.92
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.28
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.52
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.88
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.66
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.7
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
332877,Nevada Close 34,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.37
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.88
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.86
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.42
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.56
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.42
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.21
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.63
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.53
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.07
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.99
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.67
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.81
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
332877,Nevada Close 34,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.2
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.58
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.12
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.17
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.51
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.86
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.87
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.01
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.12
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.85
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
