Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.94
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.99
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.8
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.29
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
332877,Nevada Close 34,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.29
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.18
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.94
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.86
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.21
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.65
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.43
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.95
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.64
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.24
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.73
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.09
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.85
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
332877,Nevada Close 34,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.53
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.26
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,88.8
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.99
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.97
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.47
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.24
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.1
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.24
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.72
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.09
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.71
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.62
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.78
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.57
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
332877,Nevada Close 34,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.92
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,84.8
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.69
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.46
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.51
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.06
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.04
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.17
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.11
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.46
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.99
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.83
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.42
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.2
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.31
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.83
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
332877,Nevada Close 34,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.03
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.53
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.36
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.82
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.4
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.2
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.45
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.79
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.95
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.68
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.5
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.37
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.11
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.45
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
332877,Nevada Close 34,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.89
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.35
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.66
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.47
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.29
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,76.8
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.3
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.8
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.09
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.26
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.06
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.81
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.5
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.33
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.62
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.65
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
332877,Nevada Close 34,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.3
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.8
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.54
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.62
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.99
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,200.8
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.46
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.53
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.81
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.58
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.87
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.2
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.74
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.45
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
332877,Nevada Close 34,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.59
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.75
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.91
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.97
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.02
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,201.5
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.67
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.52
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.98
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.18
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.88
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.16
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.6
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.95
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.72
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.92
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
332877,Nevada Close 34,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.38
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.09
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.06
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.65
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,202.2
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.42
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.41
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.42
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.31
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.8
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.77
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.5
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.99
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.27
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.81
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
332877,Nevada Close 34,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.97
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.68
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.12
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.91
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,201.8
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.66
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.37
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.78
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.61
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.94
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.38
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.5
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.45
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.48
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.69
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
332877,Nevada Close 34,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.38
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.34
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.31
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,52.9
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.81
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.16
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.06
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.7
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.45
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.29
