Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.92
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,54.1
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.5
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.02
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.79
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.41
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
332877,Nevada Close 34,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.79
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-12.03
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.46
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.64
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.92
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.18
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,69.2
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.9
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.06
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.37
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.18
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.12
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,23.4
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.66
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.33
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.91
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
332877,Nevada Close 34,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.75
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-12.89
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.34
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.09
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,58.1
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.61
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.16
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.82
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,201.7
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.69
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.14
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.5
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.33
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.4
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.84
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.17
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.89
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
332877,Nevada Close 34,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.07
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.9
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.74
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.18
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.77
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.3
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.9
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,201.6
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.69
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.51
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.28
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.09
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.5
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.4
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.92
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.21
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.3
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
332877,Nevada Close 34,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.95
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.4
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.95
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.36
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,76.2
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,200.5
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.53
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.79
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.38
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.09
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.13
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.54
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.28
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.19
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
332877,Nevada Close 34,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.27
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.01
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.21
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.96
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.16
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,71.6
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.0
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.95
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.42
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.27
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.49
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.16
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.75
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.3
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.47
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.68
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
332877,Nevada Close 34,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.73
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.48
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.88
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.29
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.31
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,86.9
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.01
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.92
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.17
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.54
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.56
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.92
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.8
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.97
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.2
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.57
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.37
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.8
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.95
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.74
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.53
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.02
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.79
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.84
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.52
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.95
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,71.9
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.7
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.33
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.75
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.97
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.13
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.74
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.06
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.51
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.15
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.2
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.03
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.87
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.94
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.02
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
332877,Nevada Close 34,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.43
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.94
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.57
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.63
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.82
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.21
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.94
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.13
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.77
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.89
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.19
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.86
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.89
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.67
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.1
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.07
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.77
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.12
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
332877,Nevada Close 34,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.35
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.88
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.11
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.6
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.84
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.48
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.98
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.85
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.01
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.62
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.1
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.65
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.25
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.16
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
332877,Nevada Close 34,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.59
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
