Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.36
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.76
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.93
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.03
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.81
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.37
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.1
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.15
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.32
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.14
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
332877,Nevada Close 34,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.65
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.93
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.18
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.53
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.69
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,54.1
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.06
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.17
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.78
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.55
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.89
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.39
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.1
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.92
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.44
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.21
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.93
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.48
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.47
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.9
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.0
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,73.7
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.79
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.76
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.97
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.63
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.87
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.1
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.75
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.68
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.77
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
332877,Nevada Close 34,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.1
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.88
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,66.9
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.61
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.57
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.71
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.52
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.01
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.28
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.88
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.37
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.41
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.84
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.12
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.29
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.89
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
332877,Nevada Close 34,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.44
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.8
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.6
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.75
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.66
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.0
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.15
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.18
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.18
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.0
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.72
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.43
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.52
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.05
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
332877,Nevada Close 34,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.08
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.42
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.57
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.4
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.47
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.93
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,194.2
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.98
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.86
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.84
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.35
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.02
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.33
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.32
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.07
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.37
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.2
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
332877,Nevada Close 34,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.43
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.3
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.27
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.99
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,194.1
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.6
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.73
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.71
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.3
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.2
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.9
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.24
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.64
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
332877,Nevada Close 34,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.55
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.65
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.7
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.41
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.0
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.92
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.49
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.61
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.41
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,23.0
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.4
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.08
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.06
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
332877,Nevada Close 34,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.61
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.04
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.68
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,194.4
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.28
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.92
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.49
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.02
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.25
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.05
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
332877,Nevada Close 34,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.14
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.62
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.73
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-15.37
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,79.4
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,194.6
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.24
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.69
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.53
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
