Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.45
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.76
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.63
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.59
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.76
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.93
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.25
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,194.8
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.68
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.35
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.93
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.13
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.71
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.04
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.05
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
332877,Nevada Close 34,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.53
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.55
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.21
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.29
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,193.8
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.92
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.48
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.76
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.84
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.65
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.02
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
332877,Nevada Close 34,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.34
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.3
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.27
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,192.9
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.35
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.18
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.9
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.11
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.72
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.52
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
332877,Nevada Close 34,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.8
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.64
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.16
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.97
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,193.9
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.81
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.78
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.79
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.54
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
332877,Nevada Close 34,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.23
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.77
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.63
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.3
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.18
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,193.7
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.08
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.35
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.41
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.38
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.36
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.97
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
332877,Nevada Close 34,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.24
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.34
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.04
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.25
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.07
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,194.4
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.24
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.7
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.58
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.23
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.8
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.14
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.8
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.93
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
332877,Nevada Close 34,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.49
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.28
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.39
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.62
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.11
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.3
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.04
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.29
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.37
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.7
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.49
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.8
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.63
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
332877,Nevada Close 34,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.92
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.75
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.1
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.85
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.66
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.82
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.47
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.1
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.37
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.7
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.75
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.64
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.74
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
332877,Nevada Close 34,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.9
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.52
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.96
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.35
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.38
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.5
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.24
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.6
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.48
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.17
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.66
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
332877,Nevada Close 34,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.48
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.55
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.32
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.07
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
