Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.72
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.85
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.65
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.6
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.96
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.45
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.9
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
332877,Nevada Close 34,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.06
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.03
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.37
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.47
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.27
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.36
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.91
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.88
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.98
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.91
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.63
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.89
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,22.6
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.86
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.55
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.41
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
332877,Nevada Close 34,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.26
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.58
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.76
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.2
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.49
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.95
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.69
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.2
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.82
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,22.6
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.4
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.7
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.53
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
332877,Nevada Close 34,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.29
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.37
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.11
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.8
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.27
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.23
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.6
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.73
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
332877,Nevada Close 34,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.12
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.22
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.58
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.16
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.43
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.55
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.63
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.3
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.67
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.52
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
332877,Nevada Close 34,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.3
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.28
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.15
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.24
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.75
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,194.8
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.71
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.93
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.8
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.27
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.33
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.84
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
332877,Nevada Close 34,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.46
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.23
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.34
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.73
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.99
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.07
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.27
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.65
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.9
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.29
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.75
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
332877,Nevada Close 34,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.26
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.95
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.64
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,194.9
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.38
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.47
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.39
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.16
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.89
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.63
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.03
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.83
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
332877,Nevada Close 34,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.05
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.24
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.49
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.34
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.51
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.56
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.89
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.53
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.57
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.59
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.05
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.68
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.46
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
332877,Nevada Close 34,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.8
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.14
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.17
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.34
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.69
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.2
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.41
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.35
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.3
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.08
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.25
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.01
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
332877,Nevada Close 34,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.61
