Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.97
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.59
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.25
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.04
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.76
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.45
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.1
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.97
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.3
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
332877,Nevada Close 34,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.02
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.28
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.32
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.14
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.9
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.59
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.11
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.52
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.79
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
332877,Nevada Close 34,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.03
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.9
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.22
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.89
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.98
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.89
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.3
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
332877,Nevada Close 34,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.4
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.13
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.32
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.16
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.92
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.64
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.52
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.57
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.68
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.34
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.81
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
332877,Nevada Close 34,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.05
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.47
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.27
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.46
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.4
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.69
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.55
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.0
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.56
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.5
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332877,Nevada Close 34,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.44
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.8
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.53
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.6
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.94
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.77
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.88
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.16
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.6
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
332877,Nevada Close 34,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.41
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.4
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.05
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.03
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.75
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.7
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.28
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.93
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.82
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.16
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
332877,Nevada Close 34,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.43
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.01
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.5
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.84
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.53
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.42
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,200.2
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.9
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.57
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.13
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.64
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.16
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
332877,Nevada Close 34,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.15
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.49
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.06
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.13
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,61.5
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.4
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.27
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.17
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.39
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
332877,Nevada Close 34,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.83
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.99
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.87
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.88
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.92
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,67.7
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,201.2
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.83
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
