Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.16
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.14
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.65
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
332877,Nevada Close 34,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.65
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.8
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.57
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.84
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.97
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.25
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.5
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.75
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.82
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.82
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.02
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
332877,Nevada Close 34,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.47
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.64
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.7
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.53
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,200.9
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.82
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.27
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.32
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.03
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.85
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.58
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.33
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.26
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.66
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
332877,Nevada Close 34,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.5
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.95
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.15
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,200.8
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.14
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.15
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.61
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.03
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.9
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.11
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
332877,Nevada Close 34,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.87
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.89
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.18
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.22
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.81
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,200.7
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.49
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.03
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.13
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.66
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.52
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.77
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.78
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.35
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
332877,Nevada Close 34,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.24
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.45
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.28
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.24
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.19
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.7
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.18
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.92
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.49
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.72
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.01
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.28
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.9
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
332877,Nevada Close 34,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.09
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.21
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.92
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.33
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.17
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.18
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.48
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.3
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.89
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.7
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.67
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.64
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.13
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
332877,Nevada Close 34,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.78
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.22
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.62
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.47
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.2
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.95
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.89
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.02
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.65
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,22.0
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.2
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.36
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.29
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
332877,Nevada Close 34,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.69
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.49
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.88
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.31
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.98
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.29
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,200.6
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.38
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.65
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.98
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.52
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.76
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.61
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.47
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.73
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.99
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
332877,Nevada Close 34,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.93
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.99
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.13
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.82
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.57
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,200.4
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.76
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.93
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.39
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.67
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.58
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.77
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.86
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.95
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
332877,Nevada Close 34,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.99
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.98
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.3
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.04
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.3
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,200.8
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
