Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.51
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.07
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.46
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.43
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.37
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.14
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.47
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.35
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
332877,Nevada Close 34,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.96
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.89
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.66
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.92
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.63
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.83
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.86
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.34
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.33
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.58
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.47
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.8
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.4
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
332877,Nevada Close 34,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.4
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.18
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.71
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.62
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.5
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.24
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.76
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.04
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.83
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.55
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
332877,Nevada Close 34,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.52
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.35
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,57.8
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.04
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.97
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.99
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.1
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.81
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.48
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.85
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.66
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.95
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.95
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
332877,Nevada Close 34,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.99
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.22
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.08
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.51
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,200.6
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.84
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.99
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.47
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.78
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.39
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.52
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.99
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
332877,Nevada Close 34,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.44
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.5
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.68
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.73
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,201.4
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.28
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.82
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.27
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.66
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.85
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.38
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
332877,Nevada Close 34,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.84
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.99
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,56.3
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.62
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.91
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.23
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,201.7
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.28
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.03
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.8
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.87
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.97
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.61
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.2
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.06
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.74
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
332877,Nevada Close 34,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.67
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.77
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.67
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,202.2
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.82
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.54
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.75
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.77
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.76
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.33
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.86
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
332877,Nevada Close 34,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.28
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.85
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.91
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.99
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,202.5
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.05
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.8
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.66
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.69
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.91
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.08
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.73
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
332877,Nevada Close 34,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.98
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.49
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.9
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,203.0
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.3
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.77
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.56
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.77
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.79
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.59
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.09
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.26
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
332877,Nevada Close 34,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.17
