Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.3
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.08
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.47
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.11
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,202.8
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.5
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.29
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.9
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.41
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.33
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.5
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.09
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
332877,Nevada Close 34,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.26
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.43
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.41
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,201.6
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.49
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.14
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.31
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.66
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.31
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.36
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.99
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.57
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.17
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
332877,Nevada Close 34,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.66
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.96
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.47
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,202.7
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.29
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.5
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.27
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.88
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.05
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.72
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.89
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
332877,Nevada Close 34,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.74
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.41
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.82
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,202.4
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.46
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.49
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.96
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.26
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
332877,Nevada Close 34,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.35
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.18
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.66
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,203.7
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.17
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.03
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.45
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.34
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.52
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.42
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.74
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.72
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
332877,Nevada Close 34,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.97
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.09
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.81
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.03
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,203.3
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.51
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.15
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.15
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.82
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.33
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.28
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.79
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.42
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
332877,Nevada Close 34,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.88
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.17
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.48
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,202.6
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.81
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.39
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.69
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.98
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.03
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.52
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.68
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
332877,Nevada Close 34,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.52
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.82
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.98
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.89
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.56
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,202.7
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.7
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.15
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.01
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.0
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.35
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.43
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
332877,Nevada Close 34,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.64
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.02
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.09
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.74
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.44
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,202.7
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.16
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.03
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.58
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.8
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.34
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.86
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
332877,Nevada Close 34,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.03
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.1
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,202.8
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.52
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.75
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.32
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.47
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.62
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.61
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
