Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.36
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.66
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.13
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
332877,Nevada Close 34,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.05
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.88
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.86
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.44
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,202.5
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.68
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.89
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.68
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.79
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.97
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.5
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
332877,Nevada Close 34,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.46
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.39
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.7
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.85
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.8
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.62
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.3
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.84
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.01
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.3
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
332877,Nevada Close 34,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.24
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.96
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.4
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.82
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.6
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,57.9
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,202.0
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.55
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.23
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.38
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.57
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.14
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.33
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.23
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.81
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
332877,Nevada Close 34,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.01
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.61
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.06
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.81
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,202.2
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.39
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.37
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.38
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.55
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.05
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.45
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.01
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.28
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.76
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
332877,Nevada Close 34,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.12
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.92
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.7
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.64
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.47
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,202.6
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.45
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.79
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.85
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.17
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.47
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.48
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.87
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.31
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.27
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.59
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
332877,Nevada Close 34,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.69
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.75
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.49
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,202.9
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.38
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.05
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.13
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.21
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.85
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.56
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
332877,Nevada Close 34,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.16
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.76
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.35
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,202.6
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.54
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.05
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.04
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.7
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.39
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.19
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.79
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
332877,Nevada Close 34,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.31
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.89
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.13
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,202.4
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.41
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.96
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.05
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.16
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.09
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.06
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.9
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
332877,Nevada Close 34,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.12
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.03
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.59
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.26
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,203.0
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.67
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.01
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.78
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.89
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.83
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.15
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.39
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.86
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
332877,Nevada Close 34,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.13
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.06
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.99
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.06
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.16
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,202.5
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
