Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.31
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.7
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.33
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.0
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.55
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.71
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
332877,Nevada Close 34,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.68
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.92
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.71
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.1
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,202.5
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.65
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.87
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.89
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.83
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.02
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
332877,Nevada Close 34,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.99
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.85
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.53
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.21
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,202.5
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.9
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.6
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.89
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.4
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.07
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.13
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
332877,Nevada Close 34,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.02
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.56
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.84
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.87
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,202.8
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.68
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.69
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.08
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.95
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.59
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,70.6
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.37
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.61
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.08
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
332877,Nevada Close 34,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.1
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.71
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.72
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.42
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,202.6
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.96
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.2
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.75
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.59
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,95.1
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.69
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.13
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.16
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
332877,Nevada Close 34,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.65
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.96
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,202.2
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.38
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.03
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.14
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.38
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.37
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.1
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.77
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.47
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
332877,Nevada Close 34,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.27
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.11
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.63
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.46
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.88
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.35
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,201.7
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.33
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.96
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.43
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.85
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.66
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.99
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.93
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
332877,Nevada Close 34,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.15
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.27
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.35
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,201.3
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.52
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.2
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.52
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.22
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.02
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.61
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.43
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.43
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
332877,Nevada Close 34,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.81
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.21
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.84
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.32
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.51
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.3
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.33
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.96
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.39
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.69
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.64
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.79
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.51
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.17
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.55
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
332877,Nevada Close 34,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.62
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.57
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.47
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.42
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.23
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.24
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.83
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.99
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,68.5
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.77
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.76
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.35
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
332877,Nevada Close 34,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.5
