Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.49
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.96
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.22
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.69
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.01
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,81.8
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.55
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.73
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.99
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.2
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.16
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.57
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
332877,Nevada Close 34,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.44
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.52
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.49
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.31
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.66
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.82
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.92
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,81.8
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.08
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.98
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.09
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.59
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.25
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
332877,Nevada Close 34,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.21
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.65
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.76
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.03
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.56
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,200.0
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.26
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.77
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,79.6
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.29
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.46
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.32
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.19
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.65
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
332877,Nevada Close 34,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.97
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.22
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.16
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.23
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.04
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.55
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.79
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,200.8
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.89
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.28
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,82.0
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.75
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.92
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,66.8
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.98
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.82
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.31
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.68
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
332877,Nevada Close 34,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.45
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.4
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.92
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.12
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.87
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.62
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,201.1
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.79
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.54
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,78.0
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.78
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.74
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.99
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.8
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.92
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
332877,Nevada Close 34,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.69
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.45
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.18
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.73
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.41
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,201.3
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.66
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.8
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.4
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.63
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.41
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.46
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,67.3
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.86
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.25
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.72
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
332877,Nevada Close 34,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.13
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.36
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.2
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.49
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.37
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.8
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-19.44
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.57
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,95.8
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.05
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.8
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.06
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,76.2
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,22.5
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.91
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.08
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.97
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
332877,Nevada Close 34,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.22
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.14
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.27
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.99
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.76
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.88
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,204.0
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-20.02
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.03
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,97.2
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.98
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.56
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.05
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.67
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,64.3
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.89
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.48
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.85
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
332877,Nevada Close 34,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.39
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.09
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.95
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.98
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,204.3
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-21.44
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.96
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,102.7
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.71
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.78
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.13
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.89
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,71.6
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.11
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.86
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.34
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
332877,Nevada Close 34,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.15
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.7
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.07
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.35
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.92
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,204.2
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-21.9
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.98
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.21
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,103.9
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.03
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.69
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.72
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,81.4
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
