Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,22.4
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.65
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.11
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
332877,Nevada Close 34,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.5
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.5
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.79
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.11
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.13
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.9
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,204.9
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.92
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.91
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,127.1
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.41
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.69
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.4
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.91
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,79.1
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.19
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.25
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.51
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
332877,Nevada Close 34,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.56
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.15
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.83
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.14
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.95
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.28
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,205.3
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.74
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.6
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,116.4
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.8
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.91
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.82
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.61
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.87
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,81.0
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,22.3
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.68
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.65
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.23
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
332877,Nevada Close 34,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.8
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.92
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.01
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.41
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.57
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,205.1
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.42
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.11
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,127.6
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.7
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.88
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.11
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.86
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,100.5
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.1
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.96
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-53.86
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.01
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.78
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
332877,Nevada Close 34,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.29
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.9
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.21
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.2
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.03
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,205.4
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.24
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.81
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,124.3
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.9
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.54
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.72
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.0
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,83.6
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,22.2
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.21
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-53.07
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.29
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.2
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
332877,Nevada Close 34,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.38
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.13
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.88
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.24
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.12
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.28
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,205.4
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.92
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.17
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,128.6
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.57
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.59
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.05
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.26
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-53.77
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.2
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.39
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
332877,Nevada Close 34,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.22
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.63
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.68
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.32
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.08
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.7
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.68
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,204.4
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.29
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.92
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.3
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,118.9
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.53
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.46
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.51
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,95.6
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.08
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.46
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.42
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
332877,Nevada Close 34,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.0
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.6
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.06
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.64
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.81
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,203.8
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-29.57
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.33
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.5
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,137.8
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.9
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.41
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.86
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.93
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.28
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.4
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.37
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.95
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
332877,Nevada Close 34,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.02
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.57
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.52
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.2
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.52
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,201.6
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.7
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-30.38
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.34
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.03
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,138.0
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.0
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.58
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.43
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.72
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.09
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.04
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.81
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.06
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
332877,Nevada Close 34,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.58
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.43
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.34
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.47
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.42
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.4
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.82
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.53
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.79
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.32
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,117.7
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.2
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.68
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.14
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.82
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.53
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,22.1
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.26
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.23
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.71
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
332877,Nevada Close 34,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
